Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55099
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.62
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87842
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33886
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93149
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9115
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82715
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32445
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93234
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90506
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.06
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.98
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.89
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86191
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3286
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90161
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36922
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.69
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90616
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3998
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88635
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43001
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95917
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
