Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92703
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38939
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,101.62
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95071
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37572
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,95.25
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96655
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42184
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,106.25
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40511
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9588
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,110.25
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46481
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,179.5
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96558
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47329
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,150.25
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95932
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95227
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46825
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,96.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
