Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,175.75
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90463
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45968
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95981
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,136.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,145.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93414
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48602
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94406
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47323
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,143.75
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93066
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96274
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56271
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,162.12
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58621
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,156.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,146.75
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51659
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,107.25
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,176.5
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,179.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94018
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51727
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
