Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57064
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,108.38
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,187.5
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59988
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,203.75
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,124.25
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60562
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,155.38
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,161.62
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,237.38
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67074
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,132.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,194.75
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,138.88
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67044
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99203
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,191.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,123.5
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,185.38
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65795
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,176.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
