Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98709
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65402
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,193.25
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,76.62
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6654
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,147.12
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67449
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68911
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,67.12
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,86.5
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,171.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67224
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66241
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,120.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68688
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,126.38
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
