Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,179.88
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,202.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67895
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.25
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,110.25
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,176.88
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67376
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,160.5
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66656
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,106.88
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65216
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71087
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,189.12
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68069
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.12
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,169.75
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.12
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,187.12
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,258.88
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69308
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,157.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.75
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
