Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,154.5
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.88
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,190.12
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,131.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,258.5
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63406
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,161.62
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67395
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,127.5
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69674
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,161.5
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,125.75
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,185.88
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7059
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,71.38
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,101.5
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,149.5
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68631
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9646
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,188.5
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66958
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,106.75
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,112.38
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,178.12
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66647
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
