Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,174.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70544
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,150.38
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70828
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,155.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98651
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68728
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96411
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,168.5
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65344
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94943
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62719
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,82.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62197
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94128
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.39
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.45
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.75
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
