Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66433
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96881
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65362
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,138.5
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,136.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95425
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63378
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60504
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94943
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53506
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86026
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94974
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57559
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90066
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,117.12
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57382
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91897
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
