Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,150.25
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5917
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,85.75
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,114.5
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,156.5
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65905
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,96.12
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.88
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,172.38
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,143.62
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62267
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,133.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,123.5
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9715
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59078
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,164.88
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95477
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64642
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,152.88
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,134.25
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62872
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57244
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
