Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61825
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95526
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95346
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63046
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,151.75
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,138.75
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54794
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9162
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58077
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,141.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53671
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57906
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92956
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90066
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58837
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
