Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90884
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58877
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91672
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,120.38
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98853
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60311
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92279
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92465
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56844
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91638
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95966
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91788
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57067
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95453
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92737
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54083
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9234
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91037
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55862
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89093
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93838
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
