Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51989
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9769
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,164.25
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54971
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,155.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54684
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93191
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.75
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55492
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96075
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58618
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92255
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62823
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95938
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,90.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59545
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
