Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60882
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96838
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55221
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60375
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95669
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57763
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97379
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92004
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57122
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53478
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92526
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55111
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
