Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95569
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50002
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,138.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93701
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52749
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53396
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95651
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52493
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91128
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95853
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52026
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57073
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,104.12
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92615
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57568
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,32.38
