Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55331
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82489
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9411
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55727
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96298
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86313
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52697
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9216
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86664
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49114
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89999
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93124
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90344
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43398
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90719
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,75.88
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90591
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42861
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89529
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.33
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.23
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.61
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
