Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94925
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43996
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88055
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94342
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49725
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93527
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91925
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5043
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91467
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92575
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52593
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,87.88
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,119.75
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96316
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93301
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53619
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95007
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91519
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56899
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96344
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93091
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53765
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91495
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
