Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55877
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57919
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94928
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56445
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92544
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56799
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9256
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.94
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9425
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95889
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53219
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90417
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90161
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52441
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94284
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93375
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89197
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90716
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50051
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
