Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9267
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.62
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87893
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93567
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51223
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82666
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93161
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50448
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92459
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90762
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48534
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90158
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84411
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90692
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51147
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82046
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52581
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95248
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92938
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81363
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54491
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92917
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85681
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55996
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
