Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93628
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,115.75
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60183
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85266
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57345
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93225
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90896
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56664
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89957
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85174
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55032
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88681
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8966
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5686
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88522
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88708
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56304
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91382
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
