Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85983
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57137
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91046
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87219
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57971
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92493
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8583
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50668
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95731
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93207
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88788
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58337
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82245
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61694
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97473
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86685
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64923
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86499
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5935
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90936
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94702
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
