Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88717
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6054
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91275
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90967
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55697
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.28
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.09
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.42
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90121
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5205
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94699
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91232
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,22.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95233
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58215
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47161
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93814
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96744
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94168
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54363
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,55.88
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94867
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61233
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
