Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94595
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93466
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59322
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,104.38
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,145.75
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52569
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56435
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97421
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,71.5
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,129.25
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91284
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94974
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56063
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,123.38
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91931
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95785
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52142
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92538
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51272
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,97.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96597
