Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51064
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,113.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.25
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,201.88
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,163.75
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47836
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,81.5
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,153.62
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,90.62
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95422
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47762
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54723
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94894
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96509
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54424
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94046
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,136.12
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96915
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.557
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95953
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96179
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,81.38
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56017
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,87.38
