Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,141.88
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96521
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.522
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,181.62
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.25
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,235.5
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.63
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62246
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,167.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,221.62
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66836
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96249
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,181.12
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63116
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98141
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64141
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,93.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,113.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,98.62
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,173.38
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69256
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,139.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,228.38
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71881
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
