Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,145.75
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.38
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,163.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,255.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71154
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,100.12
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63626
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,144.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6462
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,173.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70147
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,140.75
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,212.88
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69964
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,190.5
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,118.5
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,174.5
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69546
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,176.88
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,164.25
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69958
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
