Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,197.88
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,167.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73965
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,158.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,171.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,169.5
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.94
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72876
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,105.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,156.38
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,138.5
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,235.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,117.75
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,170.88
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72149
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.25
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,197.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,111.12
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,164.38
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6752
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,177.25
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64984
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,58.75
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,196.62
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6423
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97122
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
