Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6441
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,147.88
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.38
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,140.38
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,140.5
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65338
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,94.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,176.88
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,133.38
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97671
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,93.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,177.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,164.38
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,270.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64306
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97305
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.12
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,194.62
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,176.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,158.25
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,273.25
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67507
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,85.88
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,116.5
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,176.62
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68212
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,102.88
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,176.75
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96075
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63046
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,176.5
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65597
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
