Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,44.5
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,113.38
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64346
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,204.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61682
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95679
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94699
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,131.75
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,143.75
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,212.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70578
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,140.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,208.88
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,141.5
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61862
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93829
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,166.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61859
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93307
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,165.62
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6144
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,160.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,205.12
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65051
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
