Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,133.62
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.94
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67819
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9577
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,147.25
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,151.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64614
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94809
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,83.75
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96149
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65301
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96359
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91672
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6488
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94061
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,109.75
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92462
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66381
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94376
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63537
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95474
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66845
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
