Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,105.5
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,153.75
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,117.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6672
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,143.75
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63342
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,136.88
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61248
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95123
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65216
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97174
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,133.62
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67398
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,104.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,134.25
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,116.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62301
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,99.5
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,113.5
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
