Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63122
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95706
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,170.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68267
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,153.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61501
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55483
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,165.25
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59469
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94263
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,112.88
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,170.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54983
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93973
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,103.12
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,152.38
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,150.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57024
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96252
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
