Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59561
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,139.62
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,130.5
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62835
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67071
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.25
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,120.25
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,84.12
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94821
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66165
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,132.38
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,120.25
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,136.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59652
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94989
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57321
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93292
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53191
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
