Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48959
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88782
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94797
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48556
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91547
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4721
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.471
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93164
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,107.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94125
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53002
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52282
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52804
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
