Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,138.62
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51394
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,72.12
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,165.62
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,158.88
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56127
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,89.5
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.38
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,178.62
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,101.38
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,151.25
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53552
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97549
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,99.12
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,98.62
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51351
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,118.88
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89981
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42748
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,100.12
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,143.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88818
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43566
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,115.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95084
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,160.75
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
