Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.44
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93777
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37481
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.88
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95261
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90603
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,93.88
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,149.12
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,58.12
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9234
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32696
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87698
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,94.88
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36205
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90613
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,73.38
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37777
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94531
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,162.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43062
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,91.75
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,129.38
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42461
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,77.5
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43792
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
