Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,134.12
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95013
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48467
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88724
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40896
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,78.75
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95291
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,120.88
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93127
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43401
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95666
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94601
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48855
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,70.5
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41982
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93707
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,69.12
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,59.62
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94907
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40371
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88809
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37859
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
