Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.33
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.86
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.17
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90298
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90372
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35695
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91727
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92062
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.75
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84085
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34963
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91891
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91904
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8909
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36931
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9198
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.69
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92947
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37383
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90686
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92428
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35564
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91522
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9288
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42699
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,22.38
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,56.12
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95166
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37304
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
