Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96863
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91003
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.94
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96545
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35558
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92944
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.5
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40655
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89215
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43166
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91104
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43096
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9331
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39342
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92255
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39043
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
