Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95383
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93585
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36962
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,23.62
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92721
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35888
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91507
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96396
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36208
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,103.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36532
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,53.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90286
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33657
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9429
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90658
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37453
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94247
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.31
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95196
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3695
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
