Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92279
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33696
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92944
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94043
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.44
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86169
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31594
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93365
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80682
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32161
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94702
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92282
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.44
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8406
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31908
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92764
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83297
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29732
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,55.75
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89841
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29741
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9483
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8714
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32488
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
