Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89151
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97967
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33364
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94253
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93939
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8902
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33236
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93457
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77575
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30025
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88632
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35216
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96374
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85934
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35979
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94659
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.62
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86087
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35167
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94794
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88553
