Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35167
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92023
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94452
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,54.25
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84186
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34862
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93649
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90967
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37014
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87259
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93039
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36645
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,70.62
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90405
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41192
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,74.5
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.13
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8175
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31746
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93774
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44121
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9866
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,71.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.88
