Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44775
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95456
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,90.5
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45953
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94827
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47445
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98251
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,85.12
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95489
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97485
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50777
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48031
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,114.25
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,83.38
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,130.88
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46304
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97162
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,88.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,128.88
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,124.5
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40697
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,65.88
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
