Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4313
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,141.12
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45699
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,134.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52557
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,116.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,96.5
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,131.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9361
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49227
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,50.88
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94611
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48891
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,47.88
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,91.62
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.88
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,106.75
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,175.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94607
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5115
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,47.25
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,94.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49969
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
