Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,88.38
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,121.5
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,96.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,157.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93198
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47524
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93368
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5043
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93994
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55306
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,78.12
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,161.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,186.5
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94342
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50164
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,157.38
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,181.88
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53909
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,82.62
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,108.38
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,105.88
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,176.88
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,169.25
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5396
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,105.62
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,185.25
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
