Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5314
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96634
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,138.12
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.12
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,65.5
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,148.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.38
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,218.12
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,58.5
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58755
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,106.38
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,111.38
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,168.12
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,124.25
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,207.88
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,121.5
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,191.25
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,130.25
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57861
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,103.12
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,76.88
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,94.12
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,114.88
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,197.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,129.12
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,216.5
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55682
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,86.25
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,132.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,202.12
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,146.88
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,229.62
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,131.38
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57168
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,110.75
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,104.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,202.75
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,222.62
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,152.5
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67169
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,138.38
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,94.38
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,104.38
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.62
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.75
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,106.88
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,201.5
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,157.38
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66235
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,87.25
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.62
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.25
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,99.25
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
