Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,149.88
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,215.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,159.25
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64135
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,167.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,209.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,137.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62371
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,99.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,165.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,175.88
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.31
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6463
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,51.12
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.75
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,158.62
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,118.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,197.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,222.38
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74582
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,89.75
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,145.5
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,97.62
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.25
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,214.38
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.12
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,95.75
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,107.88
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,215.38
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,214.5
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67901
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,100.38
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,135.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,208.5
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.25
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,105.5
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,173.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,117.25
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,208.62
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73782
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,145.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,207.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,97.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,117.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,207.5
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71603
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,113.38
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,122.25
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,65.38
