Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,114.75
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,185.38
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.62
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,46.88
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,124.75
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,117.62
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,180.38
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,143.12
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,246.38
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,114.75
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,185.62
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71121
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,110.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,172.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,116.38
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,112.62
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,183.5
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,126.75
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,223.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,97.38
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,172.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68276
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.38
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.5
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,126.12
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,111.62
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,239.5
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64511
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,91.75
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,109.5
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,206.25
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61511
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,94.75
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.38
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,125.88
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,114.25
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,186.88
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,206.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,115.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60372
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,160.5
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,180.25
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58706
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,84.5
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97317
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,115.12
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,105.12
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62905
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,57.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
