Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,39.38
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,121.88
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,77.25
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,118.38
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65362
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,81.88
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.88
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.62
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,119.5
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,141.25
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65753
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,85.38
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,146.38
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,158.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66622
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,46.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,90.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.88
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,186.62
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95697
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64739
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,95.25
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,37.38
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,148.12
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93445
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62576
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,88.5
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.88
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,152.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,138.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9646
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64147
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,142.12
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,151.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
