Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65414
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,76.88
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,108.25
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.12
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,41.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,139.25
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70239
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.12
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97781
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,98.75
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,76.5
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,145.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63143
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9642
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,131.5
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.62
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56316
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93658
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,140.88
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60687
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,39.75
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,77.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,79.62
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,131.12
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58364
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,111.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,116.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,173.75
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,150.88
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55444
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94281
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
