Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,109.12
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,133.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58169
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,87.12
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,116.88
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,82.12
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,184.38
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,97.25
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57086
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,151.88
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,134.5
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,178.25
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54025
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,42.75
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,114.62
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,179.38
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,55.5
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,114.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58968
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58892
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,98.75
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,72.75
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,136.25
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,81.25
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58029
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,119.88
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,157.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5664
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
