Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,102.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93994
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58352
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,136.38
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,62.5
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,111.75
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57321
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.12
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97235
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,69.75
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,133.75
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,112.38
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50024
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,124.12
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,104.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52889
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94458
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,81.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,71.62
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57449
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94986
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50542
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93576
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,108.62
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93744
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47628
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
