Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93954
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93341
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,48.5
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,109.88
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,52.38
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51745
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92313
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93484
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,141.62
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.56
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45623
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,114.12
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49511
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,65.12
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,52.88
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,112.75
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48479
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94516
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,28.62
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,63.88
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,109.25
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,125.5
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43532
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,75.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,62.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,58.38
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48559
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92575
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,129.62
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
