Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.484
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97397
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93616
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,65.12
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,51.75
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48501
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,61.38
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,59.75
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96701
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49273
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,81.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47829
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,57.25
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,146.38
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50842
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9631
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,150.75
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54614
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97058
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,126.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,153.25
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,111.5
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99655
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65298
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
