Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,79.5
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,95.12
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,95.5
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6065
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,78.12
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,82.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,147.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.52682
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9563
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,69.75
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,128.5
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53655
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.25
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,131.62
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,133.12
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,115.38
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50646
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,67.38
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95355
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,69.38
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,106.75
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59149
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,57.75
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,86.62
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,70.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,79.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61361
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.88
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62084
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,77.38
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
