Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,106.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,33.75
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,117.12
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94067
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53536
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,104.5
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,65.12
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,96.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.62
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.36
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.09
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,86.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,178.25
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92551
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47378
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95297
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.38
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42171
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92969
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,61.88
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.75
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,108.12
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,105.88
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96258
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39452
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,100.88
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93387
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,110.25
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96155
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43426
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,143.5
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,139.5
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,204.12
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96063
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43948
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,68.88
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,144.5
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,89.62
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.62
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,74.88
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,153.38
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.25
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,127.88
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,136.75
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,204.38
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43551
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
