Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96353
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,112.5
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,158.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93414
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.47247
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,103.5
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.5
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91421
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95206
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44512
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,34.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,56.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,46.62
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,85.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87167
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40688
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,79.38
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,90.75
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86761
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40963
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92728
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,36.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88046
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43096
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,80.25
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,61.75
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91724
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93741
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,25.38
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.88
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,99.88
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,107.88
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,70.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93149
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4768
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,70.75
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,84.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,22.75
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
