Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,125.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.69
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87515
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37514
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,29.25
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92398
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,50.25
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.38
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,27.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,60.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.38
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87079
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39886
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,34.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,52.75
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,78.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,91.5
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92032
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95395
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35775
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9649
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92166
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,27.5
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,104.38
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37316
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90256
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,64.88
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,56.38
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92972
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40539
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9675
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93118
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,72.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,54.38
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,107.12
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86859
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92813
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42562
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,35.12
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95862
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,75.25
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,23.25
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,67.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.75
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,58.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,82.5
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,91.88
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9386
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93521
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36025
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91666
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
