Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,59.88
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,47.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9303
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35119
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90961
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.25
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,56.5
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,88.62
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,31.12
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39278
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96143
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.06
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90698
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40069
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96356
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92193
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,85.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94644
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91632
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.36986
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90991
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.38
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,55.62
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45269
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93661
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91482
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,22.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4396
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,55.38
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,84.38
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.38
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,116.75
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43383
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
