Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94229
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,84.12
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,107.62
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,35.12
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92779
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43774
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,29.12
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.75
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.62
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42571
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,23.75
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89499
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42165
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,23.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.75
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88592
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33098
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89377
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,28.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,58.88
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,59.75
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86618
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93408
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33165
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,50.12
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.88
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,23.5
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,57.12
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.62
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,82.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92468
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89429
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34923
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,21.62
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,49.88
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.38
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90625
