Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92419
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32845
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92358
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,22.62
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.12
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35024
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.88
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.38
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90246
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,33.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,29.38
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.62
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,93.62
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,55.75
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,96.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89874
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96179
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34588
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,53.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91943
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,54.38
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,91.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.88
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91498
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.342
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91968
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,23.88
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,32.12
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93005
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3528
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93121
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,60.12
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,96.5
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,89.25
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,55.12
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89349
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34029
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94647
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,57.75
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89245
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35238
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96243
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93869
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.38
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,29.62
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,64.75
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
