Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,83.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86047
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33162
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,34.12
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90808
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,35.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,59.25
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.38
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84955
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37023
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,36.62
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92804
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,38.5
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,71.88
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,79.88
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,77.38
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85357
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37444
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,62.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,36.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,65.75
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8771
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37719
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,61.25
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93075
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,38.5
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,25.88
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,62.38
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,69.62
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88855
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37215
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,39.88
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,64.12
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92218
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,32.88
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,67.5
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,96.75
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94479
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41729
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,61.75
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94589
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.25
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,58.5
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,97.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,83.5
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95132
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42745
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9447
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96246
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
