Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,26.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,53.25
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.62
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,100.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92633
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4414
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,61.5
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,25.5
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,50.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,74.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,45.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93463
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44793
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,38.38
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,27.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,51.38
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.12
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,99.62
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,43.88
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92206
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45476
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,42.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,63.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,57.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92273
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45956
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,42.25
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.25
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95901
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,32.5
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,58.62
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.62
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94104
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43932
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,63.62
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.62
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9686
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,27.88
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,60.5
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,75.5
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,87.38
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44997
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.38
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.5
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,26.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,48.75
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.62
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,53.75
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,90.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94022
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42974
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.38
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181901,Ashcombe Hotel,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
